Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.26
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,N Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,transformer,,Temperature,C,25.1
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.59
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.92
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.93
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,57.7
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
535025,Green Lane Caldicot,2024-03-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.64
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.55
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.97
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,N Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,transformer,,Temperature,C,25.2
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.46
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.18
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.08
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,67.4
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.4
535025,Green Lane Caldicot,2024-03-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.74
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,N Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.53
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,N Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.96
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,N Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.96
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.8
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,transformer,,Temperature,C,25.2
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,32.34
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,27.09
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
535025,Green Lane Caldicot,2024-03-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.27
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.05
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,N Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.41
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.3
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.94
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,N Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,transformer,,Temperature,C,25.3
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.59
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,26.1
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,62.1
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
535025,Green Lane Caldicot,2024-03-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.4
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.17
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.01
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.3
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.82
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.74
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,N Current (RMS),A,29.9
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.34
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.49
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,transformer,,Temperature,C,25.3
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.78
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.22
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,31.48
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,72.1
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.0
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
535025,Green Lane Caldicot,2024-03-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.5
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,N Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.9
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.2
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,N Current (RMS),A,24.4
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.01
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,transformer,,Temperature,C,25.3
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.91
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,35.6
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.65
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,72.9
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.9
535025,Green Lane Caldicot,2024-03-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,N Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.86
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,N Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.4
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.29
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,N Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,N Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.84
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.83
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,transformer,,Temperature,C,25.3
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.4
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,36.64
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.45
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,72.0
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.3
535025,Green Lane Caldicot,2024-03-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.61
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,N Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.9
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.84
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,N Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,transformer,,Temperature,C,25.2
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,31.63
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.78
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
535025,Green Lane Caldicot,2024-03-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.12
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,N Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.9
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.86
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.97
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,N Current (RMS),A,21.7
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.9
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.94
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.16
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,N Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
