Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.69
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.46
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.05
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,transformer,,Temperature,C,25.2
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,33.2
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.76
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.65
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,159.6
535025,Green Lane Caldicot,2024-03-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.4
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.67
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.3
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.16
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,N Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.15
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.75
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,N Current (RMS),A,28.8
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.3
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.54
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.41
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.1
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,transformer,,Temperature,C,25.1
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,38.25
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,37.16
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,37.12
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,67.2
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
535025,Green Lane Caldicot,2024-03-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.8
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.32
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.4
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.89
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,N Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.1
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.3
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.67
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,N Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.62
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,N Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,transformer,,Temperature,C,25.1
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,39.53
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,36.93
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,66.9
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
535025,Green Lane Caldicot,2024-03-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.67
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.6
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.32
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.7
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.43
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.66
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,N Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.5
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.31
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.07
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,N Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.7
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,transformer,,Temperature,C,25.1
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.55
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.57
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.9
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
535025,Green Lane Caldicot,2024-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.9
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.66
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,N Current (RMS),A,24.8
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.4
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.87
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,N Current (RMS),A,35.2
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.8
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.65
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.12
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.74
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.11
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,transformer,,Temperature,C,25.1
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.5
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,42.12
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.22
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,74.7
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
535025,Green Lane Caldicot,2024-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.19
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.04
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.1
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,N Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.06
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.84
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.01
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.21
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.7
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,transformer,,Temperature,C,25.1
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.87
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.75
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,39.47
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.1
535025,Green Lane Caldicot,2024-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.65
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.86
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.65
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,N Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,N Current (RMS),A,36.5
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.07
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.52
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,transformer,,Temperature,C,25.1
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,36.19
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,49.51
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,37.83
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,83.7
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.0
535025,Green Lane Caldicot,2024-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.31
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.23
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,N Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.16
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.39
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,N Current (RMS),A,35.4
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.1
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.45
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,N Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.19
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,transformer,,Temperature,C,25.1
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,36.54
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.32
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.23
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,67.9
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,169.6
535025,Green Lane Caldicot,2024-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.45
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.25
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,N Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,19.2
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,N Current (RMS),A,50.0
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.5
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
