Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,N Current (RMS),A,23.1
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.83
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.93
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,transformer,,Temperature,C,25.1
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.27
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,33.72
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,28.77
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.8
535025,Green Lane Caldicot,2024-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.48
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.47
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,37.43
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,29.99
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,39.75
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,73.6
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
535025,Green Lane Caldicot,2024-03-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.24
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.62
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.07
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.7
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.5
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,transformer,,Temperature,C,25.2
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.47
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.07
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.2
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.01
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.45
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,27.8
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.46
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.75
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,transformer,,Temperature,C,25.2
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.64
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.97
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,34.11
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,59.6
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
535025,Green Lane Caldicot,2024-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.6
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.68
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.15
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.73
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.68
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.2
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.69
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.48
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,transformer,,Temperature,C,25.2
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.46
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.25
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,27.48
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
535025,Green Lane Caldicot,2024-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.0
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.26
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.15
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.96
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,27.0
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.6
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.7
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.83
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.51
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.01
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,transformer,,Temperature,C,25.3
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,35.76
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,28.36
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,71.8
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.5
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.8
535025,Green Lane Caldicot,2024-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.57
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.87
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.76
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,35.7
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.4
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.17
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,N Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,transformer,,Temperature,C,25.3
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,36.27
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,27.16
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.8
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
535025,Green Lane Caldicot,2024-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.99
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.26
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.9
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.17
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.44
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,transformer,,Temperature,C,25.3
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.36
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.01
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.55
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,68.1
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.0
535025,Green Lane Caldicot,2024-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.88
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.06
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.6
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.15
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.02
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.07
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.39
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.7
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.24
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,transformer,,Temperature,C,25.3
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.14
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.56
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,58.8
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
535025,Green Lane Caldicot,2024-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.91
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.94
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
