Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.93
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,transformer,,Temperature,C,25.3
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,22.18
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.32
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,20.11
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
535025,Green Lane Caldicot,2024-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.55
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.71
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.7
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.57
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,N Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,transformer,,Temperature,C,25.2
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.23
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,28.42
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.55
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
535025,Green Lane Caldicot,2024-03-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.33
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.04
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.27
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.77
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.65
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.37
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.38
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.94
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,N Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,transformer,,Temperature,C,25.2
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,28.71
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,26.86
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,120.3
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
535025,Green Lane Caldicot,2024-03-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.42
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.18
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.83
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.63
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.12
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.49
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.1
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.34
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.75
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.09
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.51
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.31
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.57
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,N Current (RMS),A,24.5
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,transformer,,Temperature,C,25.1
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,31.94
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,28.72
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.3
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.4
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.2
535025,Green Lane Caldicot,2024-03-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.94
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.61
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.21
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.8
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.34
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.34
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,transformer,,Temperature,C,25.1
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.32
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.0
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
535025,Green Lane Caldicot,2024-03-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.65
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.2
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.21
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.9
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.89
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,transformer,,Temperature,C,25.0
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,20.37
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.68
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,18.64
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,59.2
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535025,Green Lane Caldicot,2024-03-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.44
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.11
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.1
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.86
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.09
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,4.9
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,transformer,,Temperature,C,25.0
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.85
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.41
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.95
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
535025,Green Lane Caldicot,2024-03-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.28
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,27.6
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.71
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.13
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.1
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.05
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.48
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.79
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.57
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.32
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.67
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.07
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,transformer,,Temperature,C,24.9
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.26
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.68
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.56
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
535025,Green Lane Caldicot,2024-03-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.66
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.98
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
