Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.67
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.43
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.2
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.71
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,transformer,,Temperature,C,24.8
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.01
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,28.71
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.49
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.4
535025,Green Lane Caldicot,2024-03-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.3
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.35
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.69
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.2
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.48
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.77
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.32
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.03
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,N Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,transformer,,Temperature,C,24.7
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,17.23
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.41
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,55.1
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
535025,Green Lane Caldicot,2024-03-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.66
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.31
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.35
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.84
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.65
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.35
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.14
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.54
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,N Current (RMS),A,27.8
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,transformer,,Temperature,C,24.6
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,24.44
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.25
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.5
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.2
535025,Green Lane Caldicot,2024-03-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.43
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.06
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.15
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.06
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.38
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.5
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.41
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,transformer,,Temperature,C,24.5
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.15
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.38
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,18.54
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535025,Green Lane Caldicot,2024-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.17
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.51
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.43
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.52
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,44.8
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.6
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.31
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.03
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.6
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.72
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.14
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.62
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,transformer,,Temperature,C,24.4
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,29.39
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.19
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.6
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
535025,Green Lane Caldicot,2024-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.85
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.79
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.0
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.77
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.44
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.02
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,transformer,,Temperature,C,24.3
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.08
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.07
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.56
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
535025,Green Lane Caldicot,2024-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.09
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.76
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.78
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.2
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.9
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.37
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.08
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,N Current (RMS),A,27.6
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,transformer,,Temperature,C,24.2
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.54
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,27.79
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,23.09
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,54.7
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
535025,Green Lane Caldicot,2024-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.45
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.09
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,24.5
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.96
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.3
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-0.06
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.9
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,transformer,,Temperature,C,24.1
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,18.82
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.21
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,24.72
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535025,Green Lane Caldicot,2024-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
