Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.6
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.53
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.51
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.48
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.49
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.18
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,transformer,,Temperature,C,24.0
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.52
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,22.58
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,23.18
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
535025,Green Lane Caldicot,2024-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.17
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.47
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.03
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.4
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.26
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,45.4
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.13
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.17
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.44
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.17
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.46
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.31
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,N Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,transformer,,Temperature,C,23.8
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,28.05
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,25.69
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
535025,Green Lane Caldicot,2024-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.37
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,26.1
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.55
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.15
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,71.4
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,109.3
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.9
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-2.15
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.34
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-1.17
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.12
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.82
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,N Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,transformer,,Temperature,C,23.7
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.09
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,27.85
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,18.69
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.0
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.9
535025,Green Lane Caldicot,2024-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.33
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.39
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.29
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,32.6
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-2.96
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-1.62
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.57
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.22
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.67
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.1
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,transformer,,Temperature,C,23.5
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,22.03
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,20.05
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,19.09
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535025,Green Lane Caldicot,2024-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.81
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.85
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.48
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,28.9
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.88
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.17
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.78
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.26
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.08
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,transformer,,Temperature,C,23.3
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,23.04
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535025,Green Lane Caldicot,2024-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.06
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.8
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.4
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.74
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.7
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.69
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.49
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.23
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.55
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.29
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.47
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,transformer,,Temperature,C,23.2
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,30.3
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.86
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,58.6
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.4
535025,Green Lane Caldicot,2024-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.97
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.55
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.44
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.6
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,52.8
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.7
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.31
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.38
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.95
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.4
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,transformer,,Temperature,C,23.1
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,30.27
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,34.67
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.57
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.6
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
535025,Green Lane Caldicot,2024-03-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.45
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.63
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.34
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.24
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.46
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.74
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.62
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.13
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.22
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.6
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,transformer,,Temperature,C,23.0
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.97
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,38.21
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,31.84
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
535025,Green Lane Caldicot,2024-03-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
