Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.93
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.34
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.03
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.4
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.81
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.68
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.91
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.25
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,transformer,,Temperature,C,22.9
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,28.81
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.49
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,64.8
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.0
535025,Green Lane Caldicot,2024-03-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.58
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.78
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.4
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.8
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.99
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.84
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,193.84
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,33.42
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.28
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.3
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
535025,Green Lane Caldicot,2024-03-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.43
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.32
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.2
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,-0.25
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.49
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.26
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.21
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.59
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.07
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.1
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,transformer,,Temperature,C,22.9
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,14.74
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,28.53
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,32.96
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,-0.91
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,53.7
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.8
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
535025,Green Lane Caldicot,2024-03-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.62
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,transformer,,Temperature,C,21.8
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.39
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.75
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
535025,Green Lane Caldicot,2024-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.04
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.26
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,transformer,,Temperature,C,21.8
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.06
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.34
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
535025,Green Lane Caldicot,2024-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.3
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.76
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.9
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.97
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.96
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,transformer,,Temperature,C,21.8
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.31
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,25.61
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.47
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
535025,Green Lane Caldicot,2024-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.1
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.46
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.3
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.6
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.28
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.24
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,transformer,,Temperature,C,21.8
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,20.32
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.03
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.94
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.5
535025,Green Lane Caldicot,2024-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.11
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,24.8
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.02
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.28
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,transformer,,Temperature,C,21.9
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
