Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.44
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,63.5
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
535025,Green Lane Caldicot,2024-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.5
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.49
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.46
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.6
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.42
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.45
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,transformer,,Temperature,C,21.9
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,23.48
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,25.82
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.64
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,50.0
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535025,Green Lane Caldicot,2024-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.7
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.47
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.03
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.42
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.87
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,transformer,,Temperature,C,22.0
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.47
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,20.22
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,47.9
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535025,Green Lane Caldicot,2024-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.57
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.47
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.64
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,transformer,,Temperature,C,22.0
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.49
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,18.36
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.04
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,45.6
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
535025,Green Lane Caldicot,2024-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.6
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.28
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.8
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.89
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.62
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.21
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,31.9
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.96
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.73
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.31
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,transformer,,Temperature,C,22.1
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.17
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,18.83
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.63
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
535025,Green Lane Caldicot,2024-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.27
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.26
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,28.5
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.94
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.75
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,transformer,,Temperature,C,22.2
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.17
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.22
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
535025,Green Lane Caldicot,2024-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.24
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.51
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.64
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.57
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.48
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.77
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.15
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,transformer,,Temperature,C,22.3
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,21.9
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,25.02
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,21.61
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
535025,Green Lane Caldicot,2024-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.66
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.17
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.52
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.6
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,transformer,,Temperature,C,22.3
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,23.72
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,21.71
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,49.3
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
535025,Green Lane Caldicot,2024-03-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.74
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.79
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.35
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.07
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,transformer,,Temperature,C,22.4
