Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,23.18
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.45
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535025,Green Lane Caldicot,2024-03-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.8
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.37
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.41
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.63
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,35.3
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.1
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,51.8
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,transformer,,Temperature,C,22.5
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,26.75
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.88
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.34
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,59.8
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
535025,Green Lane Caldicot,2024-03-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.92
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.61
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.29
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.2
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.9
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.23
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.1
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,transformer,,Temperature,C,22.5
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.46
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,33.04
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,28.47
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,60.0
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
535025,Green Lane Caldicot,2024-03-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.43
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.96
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.72
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.78
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.91
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,44.4
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.6
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.33
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.24
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.19
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.9
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,transformer,,Temperature,C,22.6
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.54
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.17
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,38.92
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,77.9
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.1
535025,Green Lane Caldicot,2024-03-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.3
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.41
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,27.8
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.32
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.7
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.42
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.99
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.99
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.2
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.98
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.59
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,transformer,,Temperature,C,22.6
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,25.61
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,31.28
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.76
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
535025,Green Lane Caldicot,2024-03-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.7
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.48
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,31.3
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.7
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.59
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,39.5
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.8
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,transformer,,Temperature,C,22.7
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,27.3
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.75
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.04
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
535025,Green Lane Caldicot,2024-03-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.9
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.24
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.02
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.47
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.2
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.3
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.16
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.69
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,27.41
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.16
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.93
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
535025,Green Lane Caldicot,2024-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.93
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.34
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,35.9
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.22
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.12
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.1
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,28.18
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,26.95
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,23.95
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.1
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.5
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
535025,Green Lane Caldicot,2024-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.7
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.31
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.95
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.92
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,40.2
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.5
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.15
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.03
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,26.0
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.0
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
