Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.81
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.78
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.87
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,64.7
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.6
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
535025,Green Lane Caldicot,2024-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.37
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.93
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.15
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.37
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.31
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.21
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.7
535025,Green Lane Caldicot,2024-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,106.8
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.25
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.09
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,41.3
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.7
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.14
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.24
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.44
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,32.13
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.53
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.17
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
535025,Green Lane Caldicot,2024-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.49
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.41
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.1
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.0
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.39
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.53
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.48
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.98
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.55
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.66
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,66.8
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535025,Green Lane Caldicot,2024-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.85
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.7
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.3
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.4
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.07
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.92
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.05
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.47
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.1
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.1
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.4
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.79
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.24
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,31.38
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,23.62
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.5
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.6
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.1
535025,Green Lane Caldicot,2024-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.75
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.05
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,29.9
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.4
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.17
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.85
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.76
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.13
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,29.9
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,33.37
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,28.97
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.9
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
535025,Green Lane Caldicot,2024-03-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.29
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.66
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.74
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,39.1
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.6
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.31
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.81
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.6
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.46
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,transformer,,Temperature,C,22.9
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,38.85
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.68
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,33.73
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
535025,Green Lane Caldicot,2024-03-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.8
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.69
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,43.1
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.7
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.59
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.47
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,39.2
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.04
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.43
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,transformer,,Temperature,C,22.9
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.32
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.69
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,32.57
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,68.6
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,164.1
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,149.7
535025,Green Lane Caldicot,2024-03-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.1
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.66
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.37
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.43
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.75
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.59
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
