Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.99
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.79
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.89
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,transformer,,Temperature,C,22.9
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.3
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.72
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,30.15
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.5
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
535025,Green Lane Caldicot,2024-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.47
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.1
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.6
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.17
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.94
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,24.8
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,transformer,,Temperature,C,23.0
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,36.7
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,28.88
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,31.32
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,62.9
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.3
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
535025,Green Lane Caldicot,2024-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.3
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.63
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.08
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,29.3
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.6
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.76
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.96
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.82
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.67
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.3
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,transformer,,Temperature,C,23.1
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,34.71
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,37.47
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.53
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.2
535025,Green Lane Caldicot,2024-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.25
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.1
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.87
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.22
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.2
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.1
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.38
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.78
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.58
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.79
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,transformer,,Temperature,C,23.2
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,26.52
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,29.22
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,28.21
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
535025,Green Lane Caldicot,2024-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.1
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.85
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.54
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.85
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.78
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.19
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.53
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.35
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.49
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.1
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,transformer,,Temperature,C,23.3
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.64
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.16
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,25.36
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
535025,Green Lane Caldicot,2024-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.22
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.98
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.81
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.2
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.53
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.16
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.67
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,3.5
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.0
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,transformer,,Temperature,C,23.4
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,28.97
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,29.94
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,73.9
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.2
535025,Green Lane Caldicot,2024-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.68
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.01
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.5
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.96
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.14
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.28
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.44
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,transformer,,Temperature,C,23.4
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.36
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,29.49
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.87
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,71.7
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
535025,Green Lane Caldicot,2024-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.1
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.7
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.16
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,38.1
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.71
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.96
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.12
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.4
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.29
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,42.1
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,transformer,,Temperature,C,23.3
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.78
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,30.75
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.09
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.2
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
535025,Green Lane Caldicot,2024-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.52
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.19
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
