Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.29
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,56.3
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.21
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.6
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.99
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.17
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.23
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,29.0
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,transformer,,Temperature,C,23.2
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,37.99
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.98
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,14.01
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.9
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.3
535025,Green Lane Caldicot,2024-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.84
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.74
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.03
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,33.4
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.07
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.67
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.04
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.21
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,transformer,,Temperature,C,23.1
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,15.35
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,16.95
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
535025,Green Lane Caldicot,2024-03-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.96
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.8
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.89
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.05
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,46.4
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.9
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.5
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.56
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.47
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.61
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-1.44
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.23
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,transformer,,Temperature,C,23.0
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.62
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,12.74
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.25
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,24.74
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
535025,Green Lane Caldicot,2024-03-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.2
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.75
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.9
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,32.5
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.5
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.74
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.7
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.95
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.77
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.97
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,-0.61
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,transformer,,Temperature,C,23.0
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,16.86
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.15
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,23.82
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,63.8
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.3
535025,Green Lane Caldicot,2024-03-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.95
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.7
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.82
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.6
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.9
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.71
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.14
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,22.9
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.18
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,transformer,,Temperature,C,23.0
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.09
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,28.19
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,22.18
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,53.0
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535025,Green Lane Caldicot,2024-03-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.84
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.55
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.15
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.71
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.83
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,33.1
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.11
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.55
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.72
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.86
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,transformer,,Temperature,C,23.1
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,24.85
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,28.14
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,26.28
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
535025,Green Lane Caldicot,2024-03-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.0
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.99
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.22
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.17
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,52.0
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.37
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.12
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.76
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.72
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,transformer,,Temperature,C,23.1
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,25.41
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
535025,Green Lane Caldicot,2024-03-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.1
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.03
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.94
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.1
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.9
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.93
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.93
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.97
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,-2.08
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,transformer,,Temperature,C,23.1
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.84
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,56.8
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.8
535025,Green Lane Caldicot,2024-03-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
