Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.2
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.57
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.56
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.63
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.4
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.39
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.52
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.31
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,-5.55
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,transformer,,Temperature,C,22.9
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.42
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.62
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
535025,Green Lane Caldicot,2024-03-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.51
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.22
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.36
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,30.1
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.9
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-4.86
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.63
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.83
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,-4.67
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,40.7
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,transformer,,Temperature,C,22.7
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,14.86
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,21.94
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.58
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.4
535025,Green Lane Caldicot,2024-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.65
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.87
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.66
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.62
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.6
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.13
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-5.95
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-2.96
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-4.97
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.32
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.75
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-4.67
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.0
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,transformer,,Temperature,C,22.4
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.04
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,18.19
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.4
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,66.4
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
535025,Green Lane Caldicot,2024-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.17
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.59
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.04
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.96
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.54
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.8
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.5
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.3
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,56.2
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.57
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-1.95
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.65
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.37
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,33.3
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,transformer,,Temperature,C,22.3
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,15.78
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
535025,Green Lane Caldicot,2024-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.81
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.03
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.37
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,38.0
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.74
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.06
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.07
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,transformer,,Temperature,C,22.3
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,27.55
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.02
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.27
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,61.4
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
535025,Green Lane Caldicot,2024-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.83
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.3
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.87
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.21
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.53
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.7
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.9
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.36
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.67
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-4.9
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,-2.1
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-3.94
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,-1.24
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,transformer,,Temperature,C,22.2
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,22.51
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,15.32
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.11
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
535025,Green Lane Caldicot,2024-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.41
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.39
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.85
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.19
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.1
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.19
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.3
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.47
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.15
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.33
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.22
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,transformer,,Temperature,C,22.3
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.95
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,24.63
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,58.4
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
535025,Green Lane Caldicot,2024-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.3
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.37
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.2
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.37
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.7
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.7
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.54
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.36
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.93
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.16
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.54
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.02
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,transformer,,Temperature,C,22.4
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.04
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.43
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.24
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
