Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.6
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
535025,Green Lane Caldicot,2024-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.68
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.71
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.81
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,34.9
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.3
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.28
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.41
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.1
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,transformer,,Temperature,C,22.5
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,23.24
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,21.06
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,21.85
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
535025,Green Lane Caldicot,2024-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.1
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.68
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.04
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.18
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.4
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.18
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.26
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.04
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.31
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.9
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,transformer,,Temperature,C,22.7
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,24.89
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.9
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
535025,Green Lane Caldicot,2024-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.82
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.21
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.38
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.61
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,49.0
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.25
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.83
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.74
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.56
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.51
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,19.8
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,22.04
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
535025,Green Lane Caldicot,2024-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.32
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.1
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.05
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.23
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.98
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.5
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.23
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.68
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.14
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.56
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,-0.65
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,11.87
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,15.71
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,17.77
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
535025,Green Lane Caldicot,2024-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.77
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.37
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.4
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-3.12
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.83
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-2.32
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,-2.99
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,transformer,,Temperature,C,22.7
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.33
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,16.01
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,9.44
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535025,Green Lane Caldicot,2024-03-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.56
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.04
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.7
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.7
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-2.94
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.16
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.34
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.34
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,-1.4
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,transformer,,Temperature,C,22.6
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.28
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,13.65
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
535025,Green Lane Caldicot,2024-03-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.5
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.3
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.74
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.86
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.5
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.6
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-3.62
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.24
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.9
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.19
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.28
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,-0.88
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,transformer,,Temperature,C,22.6
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,19.9
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,17.53
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
535025,Green Lane Caldicot,2024-03-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.82
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.19
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.58
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.26
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.68
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.8
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.03
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,-4.66
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.07
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-3.77
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.34
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,-3.25
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,transformer,,Temperature,C,22.5
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
