Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,14.36
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,18.71
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535025,Green Lane Caldicot,2024-03-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.69
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.18
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.33
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.3
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.3
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-3.58
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.21
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-2.54
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.22
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.56
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,-3.26
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,transformer,,Temperature,C,22.4
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.93
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
535025,Green Lane Caldicot,2024-03-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.93
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.85
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-5.04
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-1.69
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-4.4
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.44
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,-4.41
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.4
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,transformer,,Temperature,C,22.3
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.38
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
535025,Green Lane Caldicot,2024-03-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,-1.1
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.57
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.18
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.32
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.28
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.4
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.3
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.11
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.38
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-4.32
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,-1.95
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-3.84
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.5
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,-3.61
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,transformer,,Temperature,C,22.2
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,10.54
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,60.9
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
535025,Green Lane Caldicot,2024-03-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,-0.57
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.83
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.24
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.68
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.69
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,28.1
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.44
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,-1.6
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-3.11
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,0.52
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,-3.38
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,transformer,,Temperature,C,22.1
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.08
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,48.7
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
535025,Green Lane Caldicot,2024-03-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,N Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.89
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.28
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.87
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.41
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-2.59
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.96
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,-2.56
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,N Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,transformer,,Temperature,C,22.0
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,17.32
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,17.19
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.16
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,52.1
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
535025,Green Lane Caldicot,2024-03-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,-0.76
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.02
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,N Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.19
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.95
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,34.9
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.1
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-3.56
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.66
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-2.24
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.58
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,0.16
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,-2.4
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,4.3
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,transformer,,Temperature,C,21.9
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.27
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.85
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,14.18
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.8
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
535025,Green Lane Caldicot,2024-03-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,-0.74
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.74
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,32.8
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-5.38
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,-1.77
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-3.69
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.29
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,-2.74
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,transformer,,Temperature,C,21.7
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.68
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.09
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.69
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
535025,Green Lane Caldicot,2024-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.13
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.24
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.42
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,27.8
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.64
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.52
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.27
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.22
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
