Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.03
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,22.49
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,56.1
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
535025,Green Lane Caldicot,2024-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,N Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.65
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.95
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,40.1
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.7
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.46
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.79
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.58
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,26.84
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.1
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.75
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
535025,Green Lane Caldicot,2024-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.87
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.29
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.3
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,31.3
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.2
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.36
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.37
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.09
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.46
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.8
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.08
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,17.48
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,55.5
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
535025,Green Lane Caldicot,2024-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,N Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.85
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.92
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.58
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.42
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.21
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.16
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.65
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.39
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,-1.01
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,22.45
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,23.34
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.16
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,59.4
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
535025,Green Lane Caldicot,2024-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.81
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.43
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.79
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.72
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.79
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.26
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.3
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,-0.64
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,N Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,transformer,,Temperature,C,21.3
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,19.8
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.59
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,15.08
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535025,Green Lane Caldicot,2024-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.48
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.91
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.42
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.9
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.81
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.38
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,-0.96
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,transformer,,Temperature,C,21.3
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.48
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.72
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.99
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.7
535025,Green Lane Caldicot,2024-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.19
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.24
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.96
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,N Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.5
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.69
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.9
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.5
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.59
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.35
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.35
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,transformer,,Temperature,C,21.1
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.78
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,19.97
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.8
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
535025,Green Lane Caldicot,2024-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.86
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.92
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.97
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.37
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.6
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.7
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.22
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.9
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.05
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,0.03
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,N Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,4.4
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,transformer,,Temperature,C,21.1
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.25
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.42
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,20.09
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
535025,Green Lane Caldicot,2024-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.53
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.74
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.89
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.23
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.24
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,28.8
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,50.7
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.16
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.19
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.07
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
