Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.16
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,4.7
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,transformer,,Temperature,C,21.0
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,27.94
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,21.88
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.1
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
535025,Green Lane Caldicot,2024-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.8
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,N Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.4
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.17
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,36.4
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.9
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.54
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.64
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.94
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.36
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,0.63
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,transformer,,Temperature,C,21.0
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.45
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.59
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,27.01
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
535025,Green Lane Caldicot,2024-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.3
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,N Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.92
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,37.7
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.31
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.97
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.8
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.88
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,N Current (RMS),A,30.8
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,transformer,,Temperature,C,21.0
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.12
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,25.31
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.41
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
535025,Green Lane Caldicot,2024-03-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.1
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.56
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,N Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.54
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.62
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.2
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.15
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.75
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.73
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.07
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,transformer,,Temperature,C,20.9
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.44
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.32
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.97
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,57.7
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
535025,Green Lane Caldicot,2024-03-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.6
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.47
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,N Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.35
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.6
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.43
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.64
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.73
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.31
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.52
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.97
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.5
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.81
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.78
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,N Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,transformer,,Temperature,C,20.9
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,31.38
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,30.69
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,22.89
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
535025,Green Lane Caldicot,2024-03-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.34
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,N Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.64
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.0
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.89
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,transformer,,Temperature,C,21.0
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.66
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,30.59
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,25.06
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,60.6
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
535025,Green Lane Caldicot,2024-03-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.44
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.78
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,28.7
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.0
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.0
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.72
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,1,N Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,transformer,,Temperature,C,21.0
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.96
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,28.08
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.92
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
535025,Green Lane Caldicot,2024-03-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.94
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,5,N Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.97
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.7
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.5
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,21.6
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.8
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.1
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.55
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.34
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.37
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.4
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,1,N Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,transformer,,Temperature,C,21.2
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.86
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.75
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
535025,Green Lane Caldicot,2024-03-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.68
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,5,N Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.29
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
