Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.7
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,transformer,,Temperature,C,21.2
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,20.77
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.57
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.51
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,45.9
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.0
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
535025,Green Lane Caldicot,2024-03-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.72
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,5,N Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.64
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.71
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.6
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.3
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.56
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.69
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.69
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,transformer,,Temperature,C,21.3
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.48
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,27.02
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,31.16
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,58.3
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.3
535025,Green Lane Caldicot,2024-03-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.7
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.14
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,5,N Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.78
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,27.2
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.1
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.8
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.6
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.58
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.79
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,1,N Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,23.95
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.87
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.21
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.9
535025,Green Lane Caldicot,2024-03-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.7
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.99
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.13
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.4
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.94
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.91
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,1,N Current (RMS),A,48.4
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,68.8
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,transformer,,Temperature,C,21.8
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,26.12
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,37.84
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.42
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.0
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
535025,Green Lane Caldicot,2024-03-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,33.6
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.31
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.64
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.14
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.5
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.4
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.14
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.09
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.86
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,1,N Current (RMS),A,30.1
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,transformer,,Temperature,C,21.9
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,25.35
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.27
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.13
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,59.9
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
535025,Green Lane Caldicot,2024-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.66
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,5,N Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.54
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.1
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.72
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.64
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,transformer,,Temperature,C,21.9
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,23.95
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.3
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535025,Green Lane Caldicot,2024-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.7
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,N Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.67
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.76
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.6
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.5
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.88
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,transformer,,Temperature,C,21.9
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,20.17
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,24.63
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.3
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
535025,Green Lane Caldicot,2024-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.4
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.89
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,N Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.19
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.74
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.82
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,25.9
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.95
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.97
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,transformer,,Temperature,C,21.9
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.93
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.06
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.23
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
535025,Green Lane Caldicot,2024-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.96
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.63
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.15
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.44
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
