Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.75
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,transformer,,Temperature,C,21.9
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,20.18
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
535025,Green Lane Caldicot,2024-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,N Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.84
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.83
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.18
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.51
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,transformer,,Temperature,C,21.9
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,20.7
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.55
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.1
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
535025,Green Lane Caldicot,2024-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.55
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.1
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.95
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.68
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.66
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.1
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.9
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.02
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.59
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.56
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.95
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,transformer,,Temperature,C,21.9
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.37
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,21.06
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.4
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.6
535025,Green Lane Caldicot,2024-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.05
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.42
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,N Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.27
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.12
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.2
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.8
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.06
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.4
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.06
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,transformer,,Temperature,C,22.0
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.13
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.3
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.4
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
535025,Green Lane Caldicot,2024-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.16
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,N Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.51
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.41
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,39.6
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.2
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.42
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.44
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.32
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,transformer,,Temperature,C,22.0
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.53
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.95
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.62
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535025,Green Lane Caldicot,2024-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.7
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.86
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.76
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.51
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,transformer,,Temperature,C,22.0
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,22.84
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.79
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
535025,Green Lane Caldicot,2024-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.62
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.95
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,N Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,transformer,,Temperature,C,22.0
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,24.15
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.54
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
535025,Green Lane Caldicot,2024-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.71
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.73
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,N Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,transformer,,Temperature,C,22.1
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.74
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.23
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
535025,Green Lane Caldicot,2024-03-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.53
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.33
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,N Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
