Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.7
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.35
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.27
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.61
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.4
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,transformer,,Temperature,C,22.1
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.15
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,19.49
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.11
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
535025,Green Lane Caldicot,2024-03-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.52
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.89
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,N Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.54
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.32
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.86
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.36
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,transformer,,Temperature,C,22.1
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.95
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,18.11
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,39.1
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.2
535025,Green Lane Caldicot,2024-03-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.89
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.68
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.99
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.46
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.05
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,N Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,transformer,,Temperature,C,22.2
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,15.05
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.81
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.9
535025,Green Lane Caldicot,2024-03-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.62
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,23.8
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.07
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,N Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,transformer,,Temperature,C,22.3
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
535025,Green Lane Caldicot,2024-03-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.58
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.39
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.42
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.39
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,N Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,transformer,,Temperature,C,22.3
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,17.68
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.33
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
535025,Green Lane Caldicot,2024-03-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.45
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.36
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,transformer,,Temperature,C,22.4
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.28
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Active Power,kW,17.6
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.9
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
535025,Green Lane Caldicot,2024-03-27T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.13
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,N Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.49
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.46
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.34
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,N Current (RMS),A,4.5
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,transformer,,Temperature,C,22.4
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.68
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
535025,Green Lane Caldicot,2024-03-27T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,N Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.02
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.16
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,N Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.5
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,transformer,,Temperature,C,22.4
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.43
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
535025,Green Lane Caldicot,2024-03-27T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
