Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,N Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.19
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.01
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.89
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,N Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.34
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.2
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,transformer,,Temperature,C,22.5
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.21
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.07
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.06
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535025,Green Lane Caldicot,2024-03-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.66
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.1
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.23
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,20.8
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.38
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.07
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,N Current (RMS),A,4.3
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,transformer,,Temperature,C,22.5
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,18.96
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.41
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
535025,Green Lane Caldicot,2024-03-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.08
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.75
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.29
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,N Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,transformer,,Temperature,C,22.5
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.87
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.99
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
535025,Green Lane Caldicot,2024-03-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,N Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.31
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.02
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,35.7
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.59
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.23
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,N Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,transformer,,Temperature,C,22.6
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,17.93
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.95
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
535025,Green Lane Caldicot,2024-03-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,N Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.47
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,34.9
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.4
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.79
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.19
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,N Current (RMS),A,4.4
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,transformer,,Temperature,C,22.6
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,17.93
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.47
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.08
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.3
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
535025,Green Lane Caldicot,2024-03-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.71
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,N Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.83
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,36.2
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.1
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.64
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.19
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,transformer,,Temperature,C,22.7
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.85
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.12
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.87
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,42.6
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
535025,Green Lane Caldicot,2024-03-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.4
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.32
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,35.2
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.93
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,N Current (RMS),A,3.9
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.39
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.58
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
535025,Green Lane Caldicot,2024-03-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.28
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.03
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.19
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,35.1
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.82
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.57
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.4
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.42
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,N Current (RMS),A,4.9
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,transformer,,Temperature,C,22.8
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,18.59
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.31
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
