Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
535025,Green Lane Caldicot,2024-03-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.75
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.27
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,N Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.24
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,38.6
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,transformer,,Temperature,C,22.9
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,20.24
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.85
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,12.6
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
535025,Green Lane Caldicot,2024-03-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.01
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.67
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.22
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,N Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,N Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.04
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.46
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,N Current (RMS),A,4.2
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,4.9
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,transformer,,Temperature,C,23.0
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,18.89
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.42
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.54
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
535025,Green Lane Caldicot,2024-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,N Current (RMS),A,4.5
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.28
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,37.9
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.91
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.94
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.33
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,transformer,,Temperature,C,23.0
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,19.6
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,15.41
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,12.16
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,40.3
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
535025,Green Lane Caldicot,2024-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.61
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.57
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.73
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.7
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,N Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,transformer,,Temperature,C,23.1
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.74
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
535025,Green Lane Caldicot,2024-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.02
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.3
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.06
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.27
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.6
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,N Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,transformer,,Temperature,C,23.1
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,13.22
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
535025,Green Lane Caldicot,2024-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,N Current (RMS),A,4.4
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.03
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.6
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.72
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.63
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.63
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.44
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,transformer,,Temperature,C,23.2
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.07
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,45.0
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
535025,Green Lane Caldicot,2024-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.26
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,46.3
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.58
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,transformer,,Temperature,C,23.3
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.21
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,17.21
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.54
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,44.0
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
535025,Green Lane Caldicot,2024-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,N Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.94
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.3
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,40.7
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,57.4
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.49
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.36
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.61
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,N Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,transformer,,Temperature,C,23.3
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
