Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,19.46
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.76
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.55
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
535025,Green Lane Caldicot,2024-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.27
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.28
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,N Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.35
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,37.1
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.65
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.38
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,N Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,transformer,,Temperature,C,23.4
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,20.06
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,14.6
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.37
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
535025,Green Lane Caldicot,2024-03-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.19
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,N Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.53
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.35
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.75
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.37
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,transformer,,Temperature,C,23.5
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.98
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.82
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,12.36
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.6
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
535025,Green Lane Caldicot,2024-03-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.44
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.74
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.15
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,N Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.44
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.33
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.13
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,41.1
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.3
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.97
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,N Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,transformer,,Temperature,C,23.5
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,19.9
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.03
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.41
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
535025,Green Lane Caldicot,2024-03-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.48
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.47
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.36
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.54
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,40.4
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,55.4
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.12
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.15
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.52
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,N Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,transformer,,Temperature,C,23.6
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,20.83
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.58
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
535025,Green Lane Caldicot,2024-03-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.36
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.27
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.57
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.9
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,1.85
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.75
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.56
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,transformer,,Temperature,C,23.7
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,20.28
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.03
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,13.02
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,43.8
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
535025,Green Lane Caldicot,2024-03-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,N Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.75
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.85
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,39.2
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,1.83
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.79
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,N Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,transformer,,Temperature,C,23.8
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,20.95
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.28
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.4
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,42.2
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
535025,Green Lane Caldicot,2024-03-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.1
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.67
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.45
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.38
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.15
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.32
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.97
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.1
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.79
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.53
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,N Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,transformer,,Temperature,C,23.9
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.35
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.58
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,39.5
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
535025,Green Lane Caldicot,2024-03-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.66
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.66
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,N Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.62
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,N Current (RMS),A,5.9
