Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,transformer,,Temperature,C,24.0
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.57
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.24
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.76
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
535025,Green Lane Caldicot,2024-03-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,N Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.84
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,49.2
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.47
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,N Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,transformer,,Temperature,C,24.0
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,23.11
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.12
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,13.71
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
535025,Green Lane Caldicot,2024-03-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.81
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.64
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.02
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.21
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.74
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,transformer,,Temperature,C,24.1
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.5
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.68
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.25
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,40.3
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
535025,Green Lane Caldicot,2024-03-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.77
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.35
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.42
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.93
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.09
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,N Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,transformer,,Temperature,C,24.1
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.2
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,14.21
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
535025,Green Lane Caldicot,2024-03-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.55
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,N Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.05
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.15
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.8
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.75
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,N Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,transformer,,Temperature,C,24.2
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.63
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,14.67
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
535025,Green Lane Caldicot,2024-03-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.89
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.59
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.92
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.41
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.87
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,transformer,,Temperature,C,24.3
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.08
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.7
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
535025,Green Lane Caldicot,2024-03-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.4
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.96
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,39.4
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.7
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.96
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.16
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.47
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.05
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.47
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.03
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.66
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.24
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,57.4
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
535025,Green Lane Caldicot,2024-03-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.63
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.62
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.8
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,42.1
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.2
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.95
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,transformer,,Temperature,C,21.7
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.44
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.97
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.3
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,49.4
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
535025,Green Lane Caldicot,2024-03-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.53
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.81
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.42
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.31
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.11
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
