Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.15
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,39.7
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.2
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,transformer,,Temperature,C,21.7
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,24.01
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.75
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
535025,Green Lane Caldicot,2024-03-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.85
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,43.0
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.42
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.36
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,transformer,,Temperature,C,21.8
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,24.56
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.17
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.3
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
535025,Green Lane Caldicot,2024-03-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.78
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.71
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.2
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.92
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,39.0
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.09
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,transformer,,Temperature,C,21.8
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,23.8
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.33
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,52.9
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
535025,Green Lane Caldicot,2024-03-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.74
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.06
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,41.9
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.48
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,transformer,,Temperature,C,21.7
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,24.29
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.16
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,16.02
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
535025,Green Lane Caldicot,2024-03-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.79
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.97
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.36
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.82
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.85
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,26.76
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,22.63
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.56
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
535025,Green Lane Caldicot,2024-03-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.12
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.86
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.96
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.65
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,46.4
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.04
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.1
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.42
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,28.83
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.42
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.47
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
535025,Green Lane Caldicot,2024-03-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.33
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.51
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.54
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.89
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.87
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.19
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.1
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,27.19
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.84
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.84
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
535025,Green Lane Caldicot,2024-03-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.02
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.02
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.49
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.94
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,38.8
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.4
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.89
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.26
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.94
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.32
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,27.73
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.09
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.5
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,55.5
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
535025,Green Lane Caldicot,2024-03-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.92
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.98
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.3
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.9
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.68
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,37.1
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.05
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
