Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.92
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,29.7
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.46
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,22.21
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
535025,Green Lane Caldicot,2024-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.36
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.4
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.94
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.46
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.48
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,51.4
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.6
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.9
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.23
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.53
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.53
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,33.73
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.41
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.6
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,75.8
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
535025,Green Lane Caldicot,2024-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.7
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.05
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.46
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.95
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.72
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,48.2
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.23
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,22.9
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.78
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.3
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,32.13
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.46
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.12
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.6
535025,Green Lane Caldicot,2024-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.23
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.65
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.46
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.89
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.45
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.56
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.95
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,31.52
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,28.01
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,26.89
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.5
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.8
535025,Green Lane Caldicot,2024-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.02
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.01
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.32
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.81
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.6
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,51.0
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.5
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.16
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.97
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.67
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,39.16
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.47
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.25
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.2
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.4
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
535025,Green Lane Caldicot,2024-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.98
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,44.6
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.9
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.96
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.71
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.59
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.3
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.0
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,38.25
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.54
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,22.91
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,160.0
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
535025,Green Lane Caldicot,2024-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.8
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.34
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.38
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,18.04
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.41
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.73
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.41
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.46
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.21
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,35.04
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.45
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,71.1
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
535025,Green Lane Caldicot,2024-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.8
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.6
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.65
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.52
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.21
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.24
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.65
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.39
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.42
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.57
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.33
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.07
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.44
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
535025,Green Lane Caldicot,2024-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.26
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
