Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.06
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.79
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,57.2
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,88.1
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.24
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.98
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.59
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.1
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.49
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,39.68
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.02
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,27.62
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,75.1
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.9
535025,Green Lane Caldicot,2024-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.1
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.58
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.74
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.49
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.18
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,55.9
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.2
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.3
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.15
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.66
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.6
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,27.31
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.6
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
535025,Green Lane Caldicot,2024-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,23.62
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.43
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,67.2
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,99.7
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.6
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.48
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.29
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,30.8
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.16
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.86
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,27.4
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,51.36
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.39
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,28.14
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,112.4
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
535025,Green Lane Caldicot,2024-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.33
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.75
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.72
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,36.3
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.15
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.8
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.7
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.91
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.21
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.72
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.68
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.77
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,44.49
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.11
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.2
535025,Green Lane Caldicot,2024-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.47
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.17
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.72
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.75
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.84
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,35.1
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.2
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.98
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.61
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.12
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.2
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.86
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.07
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.3
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,44.5
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.21
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,34.93
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,78.8
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,187.1
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
535025,Green Lane Caldicot,2024-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.2
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.33
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.79
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.69
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,30.7
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.57
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.18
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.55
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.69
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.22
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.79
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.37
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.75
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,32.52
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,36.31
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.71
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,60.2
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.0
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.4
535025,Green Lane Caldicot,2024-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.62
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.16
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.66
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,36.5
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.4
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.9
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.6
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.37
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,35.2
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.86
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.1
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
535025,Green Lane Caldicot,2024-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.2
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.06
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.51
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.9
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.99
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.63
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.1
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.12
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.0
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.14
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.7
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.22
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,34.65
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,39.64
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.15
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
535025,Green Lane Caldicot,2024-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.2
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
