Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.84
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.45
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.32
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,49.3
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.7
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.49
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.9
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.99
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.14
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.53
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,74.8
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.79
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.01
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,31.32
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.2
535025,Green Lane Caldicot,2024-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.1
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.1
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.92
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.59
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.85
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.3
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,57.8
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,40.71
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.12
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,74.0
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.1
535025,Green Lane Caldicot,2024-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.51
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.54
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.16
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,62.9
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.1
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.31
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.47
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.89
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.86
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.74
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.24
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.28
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,42.44
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,31.07
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,31.22
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
535025,Green Lane Caldicot,2024-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,23.07
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,63.4
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.23
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.8
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,27.0
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.88
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.24
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.95
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
535025,Green Lane Caldicot,2024-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.42
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.29
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.25
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.1
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,76.9
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.5
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.89
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.98
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.82
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.11
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.88
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,33.37
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.9
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,27.79
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
535025,Green Lane Caldicot,2024-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.1
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.28
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.91
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.1
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,43.5
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.32
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.68
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.59
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.89
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.99
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.25
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,72.0
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535025,Green Lane Caldicot,2024-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.94
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.53
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.16
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,41.8
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,78.0
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.4
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.12
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,21.6
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.77
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.75
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.33
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,transformer,,Temperature,C,21.7
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,33.67
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,28.38
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,33.13
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.0
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
535025,Green Lane Caldicot,2024-03-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.7
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.71
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.96
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,33.1
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,56.5
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.77
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.53
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.13
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.3
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.73
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.84
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.42
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,transformer,,Temperature,C,21.7
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.96
