Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.39
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,35.63
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
535025,Green Lane Caldicot,2024-03-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.65
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.94
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.22
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,26.8
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.0
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.87
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,24.5
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,transformer,,Temperature,C,21.7
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,40.33
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,32.04
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.31
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
535025,Green Lane Caldicot,2024-03-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,144.9
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.52
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.21
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.89
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,29.0
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,60.9
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.34
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.48
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.89
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.0
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.19
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.8
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.55
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.89
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,transformer,,Temperature,C,21.7
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,38.22
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,27.24
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.58
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,74.6
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
535025,Green Lane Caldicot,2024-03-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.6
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.7
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.29
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.57
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,26.1
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.8
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.45
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,0.69
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.62
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.72
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.47
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,-1.11
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,34.9
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.5
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,27.46
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,17.66
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
535025,Green Lane Caldicot,2024-03-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.7
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.28
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.06
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,37.9
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.9
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.69
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.73
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.58
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.73
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.61
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,36.0
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,29.56
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,33.73
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.1
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
535025,Green Lane Caldicot,2024-03-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.35
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.42
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.2
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,56.6
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.61
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.59
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.27
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.53
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.67
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,transformer,,Temperature,C,21.3
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,33.09
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.26
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.08
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
535025,Green Lane Caldicot,2024-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.74
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.55
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,17.35
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.09
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.21
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.6
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.4
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.05
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.38
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,41.25
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.49
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,29.78
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
535025,Green Lane Caldicot,2024-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.54
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.97
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,31.5
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.8
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.6
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.58
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.44
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.53
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.28
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,25.47
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.1
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
535025,Green Lane Caldicot,2024-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.38
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.6
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.06
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.1
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.99
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.57
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
