Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.26
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,26.81
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,22.96
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,114.4
535025,Green Lane Caldicot,2024-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.96
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.47
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.9
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.06
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.61
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.94
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.61
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.86
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.06
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,31.88
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.4
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,27.12
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.3
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.1
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
535025,Green Lane Caldicot,2024-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.7
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.31
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.39
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.71
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.26
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.22
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.21
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.61
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.16
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.99
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,26.88
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.35
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,20.01
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,115.8
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
535025,Green Lane Caldicot,2024-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.74
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.34
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.63
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.94
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.93
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.4
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.0
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.46
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.27
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,26.4
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.6
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.71
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,transformer,,Temperature,C,21.3
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,25.91
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.48
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.63
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,63.0
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
535025,Green Lane Caldicot,2024-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.67
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.03
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.03
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,34.1
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.32
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,0.9
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-3.59
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.37
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-2.4
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,0.44
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,transformer,,Temperature,C,21.1
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.61
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.2
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,81.7
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
535025,Green Lane Caldicot,2024-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,-0.73
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.17
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,33.1
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.44
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.64
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.9
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.59
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,0.11
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,32.0
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.7
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,-7.9
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,-4.16
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-6.65
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,33.0
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,28.1
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,-3.61
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,37.4
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,transformer,,Temperature,C,20.9
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.74
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,21.53
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,-0.43
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.9
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
535025,Green Lane Caldicot,2024-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.15
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.36
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.3
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.31
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.51
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.55
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.51
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,0.6
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,33.2
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,-5.59
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,-2.42
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-4.52
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.1
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.19
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.56
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,transformer,,Temperature,C,20.7
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,23.92
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.55
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,74.9
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
535025,Green Lane Caldicot,2024-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.06
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.54
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.04
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.57
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.2
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.6
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.28
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.95
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.81
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,0.99
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,transformer,,Temperature,C,20.6
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,29.37
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,25.09
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.0
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
535025,Green Lane Caldicot,2024-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.14
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.57
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.19
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.07
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,39.9
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.0
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.99
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,31.6
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.91
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.1
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.1
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
