Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.3
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,28.3
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,transformer,,Temperature,C,20.6
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.93
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.53
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,18.07
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
535025,Green Lane Caldicot,2024-03-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.3
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.34
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.83
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.15
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,42.3
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.38
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.6
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.76
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,transformer,,Temperature,C,20.6
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,27.73
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.38
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
535025,Green Lane Caldicot,2024-03-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.36
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.17
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.33
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.36
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.5
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.5
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.87
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.74
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.3
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.17
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.16
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.71
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,transformer,,Temperature,C,20.6
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,28.33
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,22.83
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.4
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,56.4
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.5
535025,Green Lane Caldicot,2024-03-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.1
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.17
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.19
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.0
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.99
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,transformer,,Temperature,C,20.6
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,27.63
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,24.01
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,26.13
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,53.6
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,116.0
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.3
535025,Green Lane Caldicot,2024-03-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.2
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.15
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.66
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.44
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.95
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.5
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.11
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.53
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,transformer,,Temperature,C,20.6
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.65
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,25.9
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.9
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
535025,Green Lane Caldicot,2024-03-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.96
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.12
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.09
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,34.8
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.1
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.5
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.59
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.56
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.81
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.23
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.7
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,transformer,,Temperature,C,20.5
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.94
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.28
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,23.03
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.5
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.3
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
535025,Green Lane Caldicot,2024-03-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.04
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.45
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.48
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.91
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,33.7
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.94
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.46
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,transformer,,Temperature,C,20.5
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,30.82
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,23.27
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,24.9
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.3
535025,Green Lane Caldicot,2024-03-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.9
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.16
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,34.8
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.5
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.38
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.09
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,36.6
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.45
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.1
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.88
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.21
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,transformer,,Temperature,C,20.4
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,24.01
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,26.36
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,21.77
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,53.3
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
535025,Green Lane Caldicot,2024-03-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.21
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.13
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.6
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.72
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.72
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.42
