Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.3
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.47
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,transformer,,Temperature,C,20.4
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,27.16
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.46
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.2
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.8
535025,Green Lane Caldicot,2024-03-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.56
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.37
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.5
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.9
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.2
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.1
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,1.54
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.81
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.49
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,transformer,,Temperature,C,20.3
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,27.94
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.2
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,28.07
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
535025,Green Lane Caldicot,2024-03-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.7
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.31
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.72
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.39
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.82
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.19
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.8
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.2
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,transformer,,Temperature,C,20.3
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,24.48
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,35.34
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,25.65
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.1
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
535025,Green Lane Caldicot,2024-03-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.2
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.99
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.29
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.93
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.79
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.74
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.29
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.32
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,1.55
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.86
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.86
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,transformer,,Temperature,C,20.3
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,24.93
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,33.57
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,24.36
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.3
535025,Green Lane Caldicot,2024-03-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.5
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,27.8
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.96
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.33
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,42.8
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.0
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.42
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.17
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.8
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.35
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.14
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,transformer,,Temperature,C,20.2
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,39.28
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,36.09
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,21.96
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,94.5
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.8
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
535025,Green Lane Caldicot,2024-03-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.09
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,42.9
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.3
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.29
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.0
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.1
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.59
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,14.2
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.88
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.4
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,transformer,,Temperature,C,20.1
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.26
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,30.75
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,24.97
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
535025,Green Lane Caldicot,2024-03-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,20.48
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.61
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.37
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,53.2
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.4
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.44
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.37
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.92
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.5
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.87
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.43
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.65
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.66
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,transformer,,Temperature,C,20.1
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.12
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,30.69
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.37
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,67.5
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
535025,Green Lane Caldicot,2024-03-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.67
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.96
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.24
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.88
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.81
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.9
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.1
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.12
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.24
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.25
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.52
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.12
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,transformer,,Temperature,C,20.0
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,23.59
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.04
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,56.7
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
535025,Green Lane Caldicot,2024-03-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.68
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,24.4
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.26
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
