Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.84
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.16
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.77
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.46
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,0.3
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,transformer,,Temperature,C,20.0
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.29
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.7
535025,Green Lane Caldicot,2024-03-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.37
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.8
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.19
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.5
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.46
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.83
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.15
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.19
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.94
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.3
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,transformer,,Temperature,C,19.9
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,19.13
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.18
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.88
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.2
535025,Green Lane Caldicot,2024-03-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.15
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.8
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.67
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.15
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.82
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.13
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,transformer,,Temperature,C,19.8
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.09
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,24.37
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.13
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,54.8
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
535025,Green Lane Caldicot,2024-03-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.8
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.58
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.1
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.38
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.74
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.15
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.23
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.74
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.59
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.16
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.57
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,transformer,,Temperature,C,19.8
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,23.29
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,24.34
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,20.07
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.7
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
535025,Green Lane Caldicot,2024-03-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.27
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.11
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.51
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.64
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.35
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.17
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.25
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.92
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,transformer,,Temperature,C,19.8
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,25.22
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,25.1
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,23.29
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.7
535025,Green Lane Caldicot,2024-03-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.6
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.85
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.75
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.2
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.56
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.8
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.39
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.98
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,4.0
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,transformer,,Temperature,C,19.7
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,25.56
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.76
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,21.69
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
535025,Green Lane Caldicot,2024-03-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.64
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.44
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,22.6
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.2
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.33
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.75
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.44
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.15
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,transformer,,Temperature,C,19.7
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,23.29
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,19.05
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,57.2
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
535025,Green Lane Caldicot,2024-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.36
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.81
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.57
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,31.6
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.05
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.35
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.52
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.25
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.7
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.51
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.47
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.74
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,transformer,,Temperature,C,19.7
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,22.78
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.36
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.65
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
535025,Green Lane Caldicot,2024-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.12
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.39
