Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.47
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.54
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,30.1
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.1
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.54
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.9
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.06
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,transformer,,Temperature,C,19.8
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,23.5
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.34
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,25.38
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
535025,Green Lane Caldicot,2024-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.55
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,27.2
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.74
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.03
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.03
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.56
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.26
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.52
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,transformer,,Temperature,C,19.9
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,24.95
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.1
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,27.58
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
535025,Green Lane Caldicot,2024-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.13
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.83
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.64
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.12
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.16
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.01
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.55
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.91
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,transformer,,Temperature,C,19.9
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.57
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.4
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
535025,Green Lane Caldicot,2024-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.01
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.41
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.56
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.5
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.0
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.13
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.01
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.08
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.17
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,transformer,,Temperature,C,19.8
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,22.04
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,26.23
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.12
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
535025,Green Lane Caldicot,2024-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.4
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.71
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.02
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.06
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.14
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.94
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.72
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.3
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.34
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,1.64
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,4.3
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.07
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.7
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.36
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.69
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,58.4
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,transformer,,Temperature,C,19.8
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,35.57
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.9
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.4
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
535025,Green Lane Caldicot,2024-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.4
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.73
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.48
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.33
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.08
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.31
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,44.7
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.3
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.99
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.61
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.4
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,28.6
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.61
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.65
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.61
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,40.1
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,transformer,,Temperature,C,19.7
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,36.83
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,37.07
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,23.45
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.6
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.7
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.7
535025,Green Lane Caldicot,2024-03-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.29
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.6
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.3
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.17
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,29.0
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.7
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.3
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.71
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.09
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.27
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.54
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,0.53
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,transformer,,Temperature,C,19.6
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.02
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.37
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.4
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,124.3
535025,Green Lane Caldicot,2024-03-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.9
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.73
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.51
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,26.0
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.3
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.53
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.76
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.65
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.83
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,37.9
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.0
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.24
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.55
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-1.32
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.04
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.56
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.2
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.1
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,transformer,,Temperature,C,19.5
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,31.14
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,29.92
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,28.04
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,126.8
535025,Green Lane Caldicot,2024-03-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.78
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,26.0
