Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.99
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.08
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,30.8
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.35
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.02
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.33
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.92
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,transformer,,Temperature,C,19.4
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,22.91
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.99
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,47.0
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
535025,Green Lane Caldicot,2024-03-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.87
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.7
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,20.33
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,84.4
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.2
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.7
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-2.17
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-1.03
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.81
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,transformer,,Temperature,C,19.4
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,27.2
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.93
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.18
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.8
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
535025,Green Lane Caldicot,2024-03-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.21
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.26
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.12
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,42.9
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.9
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.19
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.06
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.6
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-1.24
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.16
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.26
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,transformer,,Temperature,C,19.3
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,26.64
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.87
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.22
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
535025,Green Lane Caldicot,2024-03-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,29.1
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.7
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.2
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,42.5
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-1.88
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.81
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.69
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,31.2
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,transformer,,Temperature,C,19.3
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.18
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,21.97
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,28.53
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.3
535025,Green Lane Caldicot,2024-03-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.0
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,23.3
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.71
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.66
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,48.0
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.7
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.17
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.27
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-2.71
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.87
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-1.58
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,8.7
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.17
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.86
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,24.5
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,transformer,,Temperature,C,19.3
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,21.93
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.62
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,31.82
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
535025,Green Lane Caldicot,2024-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.2
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.89
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.38
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.76
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.87
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,31.7
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.4
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.6
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.09
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,-2.16
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.74
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.92
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,22.1
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,transformer,,Temperature,C,19.2
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.68
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.71
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,24.43
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
535025,Green Lane Caldicot,2024-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.61
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.03
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.01
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,38.7
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.4
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.3
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,-1.55
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.66
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.52
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.88
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,transformer,,Temperature,C,19.2
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.34
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.67
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,19.15
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
535025,Green Lane Caldicot,2024-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.62
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.93
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.59
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.97
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.2
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.4
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.11
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.32
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-1.39
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.99
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.89
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,transformer,,Temperature,C,19.2
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,48.8
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
