Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.9
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.14
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.52
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.43
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,24.1
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.86
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.62
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.72
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.82
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,transformer,,Temperature,C,19.1
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,16.97
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,23.04
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.95
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535025,Green Lane Caldicot,2024-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.35
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.67
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.66
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.0
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.57
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.79
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.71
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,0.39
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,3.5
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,transformer,,Temperature,C,19.1
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,19.22
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,14.65
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,51.5
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
535025,Green Lane Caldicot,2024-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,26.4
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.8
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.02
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.99
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.4
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.15
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.75
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,1.16
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,4.5
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.49
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,3.4
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,transformer,,Temperature,C,19.1
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.03
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.29
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
535025,Green Lane Caldicot,2024-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.7
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.2
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.83
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.81
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,32.6
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.3
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,34.3
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.21
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.7
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.21
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.89
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,1.77
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,3.9
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.01
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,0.9
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.9
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,transformer,,Temperature,C,19.2
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.91
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.73
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.57
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.81
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,43.6
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
535025,Green Lane Caldicot,2024-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.89
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.17
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,33.1
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.91
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.4
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.44
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.65
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.78
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,1.9
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.02
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.09
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,transformer,,Temperature,C,19.2
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.03
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
535025,Green Lane Caldicot,2024-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.12
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.71
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.14
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.14
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,35.4
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.3
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.34
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.41
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.01
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.91
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.42
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,0.57
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.37
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,transformer,,Temperature,C,19.3
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.96
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,16.52
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,24.96
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,55.4
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
535025,Green Lane Caldicot,2024-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.91
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.17
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.37
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.47
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,34.3
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.8
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.28
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.82
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,transformer,,Temperature,C,19.3
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,22.49
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.68
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
535025,Green Lane Caldicot,2024-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.3
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.53
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.74
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.84
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.1
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,transformer,,Temperature,C,19.3
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
