Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,17.02
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,16.89
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,25.24
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,50.0
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
535025,Green Lane Caldicot,2024-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.57
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.11
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.01
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.36
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.58
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.74
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,transformer,,Temperature,C,19.4
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.14
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.78
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.97
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,45.4
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.7
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
535025,Green Lane Caldicot,2024-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.9
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.49
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.09
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.5
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.35
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.19
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,transformer,,Temperature,C,19.4
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.06
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,13.66
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
535025,Green Lane Caldicot,2024-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.42
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.72
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.92
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.14
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.9
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.98
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,transformer,,Temperature,C,19.4
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,17.16
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.22
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
535025,Green Lane Caldicot,2024-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.34
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.16
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.36
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.69
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.94
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.9
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.78
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,17.3
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.74
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.26
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.1
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,transformer,,Temperature,C,19.5
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.56
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.16
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
535025,Green Lane Caldicot,2024-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.48
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.73
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.24
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.7
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.49
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.15
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,22.9
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.48
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.29
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.45
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,transformer,,Temperature,C,19.5
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.63
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,18.96
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.66
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
535025,Green Lane Caldicot,2024-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.05
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.18
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.99
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,20.6
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.8
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.31
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.05
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.62
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.62
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,transformer,,Temperature,C,19.6
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.72
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,19.87
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
535025,Green Lane Caldicot,2024-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.79
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.2
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.57
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.1
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.7
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.6
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.35
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.65
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.5
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,transformer,,Temperature,C,19.6
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,17.1
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.22
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.03
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
535025,Green Lane Caldicot,2024-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.61
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.48
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.24
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.6
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.02
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.43
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.28
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.3
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
