Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,transformer,,Temperature,C,19.7
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.79
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.17
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,51.4
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
535025,Green Lane Caldicot,2024-03-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.99
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.62
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.19
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.22
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.98
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.58
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.64
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.23
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.52
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,transformer,,Temperature,C,19.8
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,25.37
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,10.48
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
535025,Green Lane Caldicot,2024-03-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.73
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.94
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.89
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,27.3
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.71
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.19
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.54
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.27
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,transformer,,Temperature,C,19.8
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,14.27
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.55
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.53
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
535025,Green Lane Caldicot,2024-03-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.35
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,9.5
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.38
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.03
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.78
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,26.7
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.66
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.15
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.79
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.36
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,transformer,,Temperature,C,19.8
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,15.34
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,24.52
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.17
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
535025,Green Lane Caldicot,2024-03-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.96
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.4
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.33
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,14.7
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.32
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.3
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,transformer,,Temperature,C,19.8
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,12.95
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,24.44
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.6
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
535025,Green Lane Caldicot,2024-03-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.4
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.89
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.87
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.2
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.52
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.13
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.3
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.72
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.52
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,transformer,,Temperature,C,19.9
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.41
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
535025,Green Lane Caldicot,2024-03-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.88
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,10.4
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.41
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.1
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.29
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.64
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,13.6
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.7
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.1
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.09
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,5.8
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,transformer,,Temperature,C,19.9
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.16
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,24.99
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.2
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
535025,Green Lane Caldicot,2024-03-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.43
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.64
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.46
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.41
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.06
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,26.7
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.41
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.3
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.9
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.97
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.86
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,transformer,,Temperature,C,19.9
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.29
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,27.95
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,70.5
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
535025,Green Lane Caldicot,2024-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.45
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.1
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.25
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.51
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.76
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.49
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.1
