Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.35
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,transformer,,Temperature,C,20.0
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,16.25
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.49
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,67.7
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
535025,Green Lane Caldicot,2024-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.9
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.5
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.48
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.45
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.88
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,24.9
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.08
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.55
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,5.5
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,transformer,,Temperature,C,20.0
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.07
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,26.17
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
535025,Green Lane Caldicot,2024-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.65
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.4
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.78
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.95
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.81
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.97
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.41
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,transformer,,Temperature,C,20.1
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,24.45
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.89
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,60.4
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
535025,Green Lane Caldicot,2024-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.56
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.7
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.78
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.76
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.18
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.64
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,transformer,,Temperature,C,20.2
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,24.28
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.02
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.8
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
535025,Green Lane Caldicot,2024-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.22
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.23
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.06
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.6
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.15
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.86
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.3
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.58
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.19
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,transformer,,Temperature,C,20.3
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.94
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.1
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.4
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
535025,Green Lane Caldicot,2024-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.15
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.88
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.14
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.8
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.67
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.49
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.16
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,transformer,,Temperature,C,20.4
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.36
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.7
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
535025,Green Lane Caldicot,2024-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.64
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.03
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.46
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.96
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.41
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,21.5
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.16
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.99
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.84
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.4
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.4
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.27
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,transformer,,Temperature,C,20.5
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,19.78
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,23.5
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
535025,Green Lane Caldicot,2024-03-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.93
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.7
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.11
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.2
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,4,N Current (RMS),A,20.7
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.9
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.3
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.8
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.25
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,2,N Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.34
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.34
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.25
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,1,N Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,transformer,,Temperature,C,20.6
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.93
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.6
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,12.42
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.6
535025,Green Lane Caldicot,2024-03-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.86
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.42
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.13
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.01
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.25
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,4,N Current (RMS),A,21.3
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.74
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
