Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.65
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.08
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,2,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.46
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.4
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,transformer,,Temperature,C,20.8
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,20.03
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.03
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,12.37
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,48.0
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
535025,Green Lane Caldicot,2024-03-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.8
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,5,N Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.35
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.02
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.3
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.06
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.19
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.8
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.29
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.02
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.67
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.42
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.48
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,1,N Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,transformer,,Temperature,C,20.9
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,19.31
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,25.39
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,12.52
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.5
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
535025,Green Lane Caldicot,2024-03-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.23
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,N Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.3
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.85
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.3
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.2
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,N Current (RMS),A,23.0
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.7
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.77
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.49
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,N Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,N Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,transformer,,Temperature,C,21.0
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.08
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.2
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.62
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
535025,Green Lane Caldicot,2024-03-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,N Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.88
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.13
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,N Current (RMS),A,26.4
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,17.1
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.3
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.36
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,N Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,transformer,,Temperature,C,21.0
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,23.75
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.43
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,53.6
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
535025,Green Lane Caldicot,2024-03-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,N Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.12
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.11
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.65
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.4
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.0
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.9
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.35
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.47
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.4
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.64
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,N Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.78
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.2
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,N Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,transformer,,Temperature,C,21.1
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,19.21
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.63
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
535025,Green Lane Caldicot,2024-03-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.75
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.87
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.86
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,N Current (RMS),A,31.4
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,N Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.8
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.31
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.07
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.39
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.48
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,N Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,transformer,,Temperature,C,21.2
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,23.88
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.5
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
535025,Green Lane Caldicot,2024-03-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.98
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.2
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.11
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.09
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,17.0
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.43
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,N Current (RMS),A,15.5
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.6
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.24
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,N Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.51
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,N Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,transformer,,Temperature,C,21.4
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,19.35
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,24.63
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.82
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,58.0
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
535025,Green Lane Caldicot,2024-03-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.09
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,N Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.94
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.67
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.33
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.1
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.0
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.8
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,17.4
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.9
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.0
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.2
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.11
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,N Current (RMS),A,12.1
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.52
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.51
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,N Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,24.47
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
535025,Green Lane Caldicot,2024-03-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,N Current (RMS),A,9.3
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.68
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,26.9
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.8
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.1
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.91
