Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.5
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.9
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.3
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.37
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.2
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.47
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.9
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,transformer,,Temperature,C,21.5
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,18.55
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,25.66
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
535025,Green Lane Caldicot,2024-03-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.98
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.3
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.77
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.55
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,28.2
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.9
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.8
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.76
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.2
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.18
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.62
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.03
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,12.0
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,5.6
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.95
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.8
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.42
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.9
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,6.7
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,18.59
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,24.51
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
535025,Green Lane Caldicot,2024-03-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.08
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.2
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.47
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.97
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.62
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,26.7
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.48
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.9
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.13
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,2.07
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,5.9
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.82
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.56
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,8.0
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,24.99
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,58.1
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
535025,Green Lane Caldicot,2024-03-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.39
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.83
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.55
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.07
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,24.5
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.3
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.2
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,11.4
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.22
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.32
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.54
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,2.06
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,12.4
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.2
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.72
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.88
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.3
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.4
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,19.84
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,24.85
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,12.48
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.9
535025,Green Lane Caldicot,2024-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.69
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.83
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.44
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.24
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,23.6
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,47.9
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.15
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.44
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.09
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,11.6
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.4
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,9.9
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.69
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.24
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.6
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.84
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,6.3
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,7.3
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.6
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,16.86
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.97
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,12.79
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,56.7
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
535025,Green Lane Caldicot,2024-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.5
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.67
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.07
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.9
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.03
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.07
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.53
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.25
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,25.4
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.99
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.74
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.35
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,17.6
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.5
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.26
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.83
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.0
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.1
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.46
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.68
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.71
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,transformer,,Temperature,C,21.6
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,26.45
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.39
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
535025,Green Lane Caldicot,2024-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.6
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.0
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.21
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,10.7
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.89
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.54
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,24.7
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.6
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.1
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.38
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.6
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.16
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.38
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.13
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,2.01
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,11.1
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,6.6
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,9.7
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.5
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.38
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.64
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.04
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,7.6
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,transformer,,Temperature,C,21.7
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,25.26
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.18
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
535025,Green Lane Caldicot,2024-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.29
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.18
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.28
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,12.6
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.3
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.49
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.62
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.61
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.4
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,11.9
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.34
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.91
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.55
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.13
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,10.9
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,10.1
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.56
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.53
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.59
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.16
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,6.8
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,7.5
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,transformer,,Temperature,C,21.7
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.61
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,25.7
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,13.92
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
535025,Green Lane Caldicot,2024-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
